Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.75
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,6.41
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,5.63
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,12.32
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.48
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,8.2
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.63
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.55
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,17.56
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.46
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,9.11
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,1.57
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.67
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.17
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,-1.21
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,8.67
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,18.65
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.56
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,7.42
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.85
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.74
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,7.18
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,-1.01
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.92
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.14
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,-4.4
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,16.16
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.92
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,-4.42
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,16.16
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,-4.26
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,5.54
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,-2.02
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,12.21
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,-4.28
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,5.87
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,12.62
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.51
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,-4.31
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
