Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.2
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,-2.11
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,13.15
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.57
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,-4.28
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.3
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.86
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.78
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,-4.77
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.4
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,12.58
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.06
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,-5.37
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.5
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,12.62
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.14
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,-4.5
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.6
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.12
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,-4.8
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,-1.2
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.6
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,11.84
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.92
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,-4.82
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.7
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.58
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,-2.35
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,14.28
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.87
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,10.9
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.8
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,16.04
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.44
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,-4.91
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,10.11
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.9
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,15.13
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.46
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,-4.9
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,8.14
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.9
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,-2.41
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,1.42
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,13.65
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.89
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,-5.0
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,10.88
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.0
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,19.59
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.01
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,-6.14
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.1
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,17.88
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.66
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.27
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,-7.19
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,9.92
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
