Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.1
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.31
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,10.32
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,15.88
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.55
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.67
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,-6.14
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,11.33
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.2
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,17.88
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.56
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,-5.35
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,8.21
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.3
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,14.32
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.59
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,-5.44
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,9.63
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.4
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,16.05
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,15.71
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,-5.31
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,-5.7
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,12.9
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.4
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.18
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,-0.91
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,-1.33
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.3
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.0
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,-5.47
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,-5.09
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,15.56
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,67.1
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.5
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,26.6
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.86
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,-5.85
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,17.88
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,76.6
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.6
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.5
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.18
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,-0.6
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,32.78
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,85.9
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.04
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,-6.26
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,-5.06
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,17.91
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.6
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,30.23
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
542759.0,Gelli Haidd,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,23.54
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,-5.25
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,-11.28
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,15.06
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,83.2
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,112.1
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.6
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.4
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-1.96
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,27.75
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
542759.0,Gelli Haidd,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,17.71
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,-5.01
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,-7.36
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,19.75
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,81.7
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,85.0
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.6
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.52
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,27.58
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.29
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,-4.42
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,-4.72
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,21.1
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,93.9
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.7
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.84
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,31.72
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.68
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,-5.5
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,13.35
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.83
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.7
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,32.43
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.47
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,-6.27
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,-5.14
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,15.34
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.24
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.8
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,2.21
