Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,37.89
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,100.9
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.47
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.25
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,-9.77
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,11.41
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.13
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.9
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,14.98
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,26.27
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,83.6
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.93
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.91
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,-8.2
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,-3.52
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,17.14
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,73.9
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.24
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.0
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,26.44
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-17.28
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,20.53
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,-12.56
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,-9.29
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,15.67
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,91.6
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,95.1
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.8
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,27.06
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
542759.0,Gelli Haidd,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,14.39
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,-6.21
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,9.92
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.48
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-1.21
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,22.32
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.12
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,-4.26
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,-5.34
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,20.39
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.29
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,-4.3
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,-4.88
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,10.67
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.2
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,18.32
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.26
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.27
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,19.66
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.29
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,-3.34
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,22.9
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.98
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,-6.17
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,12.28
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,23.88
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,15.97
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,-7.33
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,12.89
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.13
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.35
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-3.65
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,31.36
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,104.3
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,22.41
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,-11.39
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,13.97
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,109.3
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.04
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-5.33
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,28.15
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,110.3
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
542759.0,Gelli Haidd,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.28
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,-3.66
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,-6.87
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,19.25
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,82.3
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.17
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,29.31
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,91.7
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.25
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,-5.01
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,-3.3
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,16.93
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,74.1
