Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.2
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,26.14
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,72.0
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.95
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,-4.05
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,-4.43
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,15.82
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.03
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,-3.8
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,-5.64
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,7.15
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-3.13
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,15.21
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,81.3
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.47
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,-3.61
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,-4.81
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,15.26
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,25.45
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.36
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,-5.32
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,9.58
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,22.79
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.11
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.77
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,-6.53
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,-3.82
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,10.27
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,20.43
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.78
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,-6.23
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,11.82
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,22.76
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.32
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,-4.79
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.0
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,24.82
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,72.7
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.51
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.18
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.31
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.7
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.9
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,24.85
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,87.3
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.83
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,-4.33
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,6.13
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.76
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.8
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,22.23
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,74.9
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.94
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,-3.76
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,8.85
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.52
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.8
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,-2.31
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,4.03
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,21.75
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,9.22
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.8
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,18.52
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.35
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
