Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.8
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,15.59
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.86
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.9
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,3.84
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,20.91
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.04
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,9.36
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.21
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.0
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,6.78
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,25.77
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.99
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,8.35
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.77
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.7
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,34.1
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,19.91
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.83
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,-3.27
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,34.2
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,17.18
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.97
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,16.26
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.27
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,-3.42
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.3
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,19.72
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.26
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,-5.85
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,10.92
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.2
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.39
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-3.04
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,18.6
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,74.9
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.57
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.2
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.0
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,12.57
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.26
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.9
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-2.3
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,14.53
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.12
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.2
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.7
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-3.31
