Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,15.01
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.84
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.16
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.6
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.53
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,14.77
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.7
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.5
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,16.95
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.87
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,6.4
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.4
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,17.92
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.82
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.97
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.3
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,15.16
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,16.33
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,-8.51
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,7.51
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,80.3
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,33.2
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.03
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-1.01
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-5.71
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,19.31
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,82.2
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.75
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.51
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,-5.43
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,33.0
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.33
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,17.4
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.12
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.7
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.57
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,18.88
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.94
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,8.35
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.33
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.5
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,7.84
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,17.1
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.4
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.38
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.3
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,21.77
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.1
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.64
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,5.02
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.46
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,7.47
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,16.5
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.33
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.34
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,-1.4
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,9.02
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,13.62
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.96
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.82
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,6.11
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.63
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.06
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,-2.35
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,30.6
