Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,9.19
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,17.45
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.86
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.35
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,8.03
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,-1.88
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,23.82
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,73.3
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.88
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,30.9
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,-0.9
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,17.2
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.42
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,-1.34
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,12.91
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.35
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,8.55
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.6
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.68
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,13.38
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.18
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,2.6
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.26
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,-1.65
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,8.43
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,7.32
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,13.33
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.22
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,10.98
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,19.97
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.01
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,18.13
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.3
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,25.88
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.27
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,-3.07
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,11.34
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,3.68
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,18.33
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.68
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.66
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.31
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,19.48
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.04
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.77
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,11.63
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,26.79
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.04
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,-3.69
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,8.0
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.65
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,69.5
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
