Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,29.91
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,91.2
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,14.81
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.84
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,-6.56
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,11.22
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.94
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,107.4
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,128.5
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.72
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-1.98
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,40.51
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,131.0
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,175.4
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.89
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,-6.63
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.62
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.59
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.27
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,31.99
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,114.1
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.18
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.29
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,-4.76
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,9.22
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.43
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,-1.37
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,22.98
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,98.5
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.52
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.54
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,-6.25
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,11.61
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,23.09
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,100.0
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.02
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,-4.4
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,13.02
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.58
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,23.46
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.61
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,-4.8
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,12.14
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.43
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,8.24
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,27.91
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,101.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,14.76
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,-7.06
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,11.83
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.77
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,-3.58
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,29.93
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,109.8
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.22
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,-4.8
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,7.35
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,16.67
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.54
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,-1.82
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,8.19
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.73
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,15.52
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.33
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,9.39
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.13
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,7.46
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,27.83
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.78
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,-1.19
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,17.21
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,11.45
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,30.73
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.36
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,-3.2
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,6.78
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
