Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,12.59
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,17.83
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,72.3
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
542759.0,Gelli Haidd,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.8
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.15
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,4.37
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,18.02
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.05
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,-6.2
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.69
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,19.04
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,13.57
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,79.9
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
542759.0,Gelli Haidd,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,-3.77
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.98
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.32
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,14.24
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,16.93
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,16.64
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
542759.0,Gelli Haidd,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.25
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,-1.4
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,10.6
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.38
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,-2.12
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,11.54
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,-2.33
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,11.8
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.09
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,8.56
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,18.12
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.8
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.43
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,5.61
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.06
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,10.88
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,14.28
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.74
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,16.92
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,20.69
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,-3.39
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.08
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.68
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.85
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
