Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.34
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.75
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,-3.45
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,6.46
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,-1.84
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,9.63
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.94
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,-4.84
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.23
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.85
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.92
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.69
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,5.27
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.62
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,-3.83
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.49
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,11.69
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,11.61
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.21
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,4.64
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.7
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.3
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.01
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.26
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.31
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.47
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,4.64
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.52
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,4.8
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-1.33
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,10.71
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.7
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
