Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-1.41
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.43
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.8
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-1.31
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,10.97
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.64
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.12
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.56
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.79
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,-0.31
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-0.45
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.12
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.47
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,10.79
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.56
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,10.29
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.65
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,4.79
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,10.7
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.58
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,12.49
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.59
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,-2.76
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,11.63
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.47
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,11.14
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.66
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.54
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,11.45
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,65.7
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.46
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,12.12
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.53
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
