Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,12.66
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.51
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.33
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.2
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,12.41
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.39
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.3
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,-0.99
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.64
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,13.93
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,-3.04
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,17.64
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.94
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,6.27
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,13.38
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,13.88
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.89
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,15.3
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,-3.89
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,7.44
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,-0.27
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,15.14
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.36
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,-3.54
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.87
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,13.95
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.33
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,8.39
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,-1.02
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,15.37
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.21
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,8.97
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.85
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,-0.99
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.58
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.63
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,9.37
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,-1.91
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,1.56
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,21.19
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.49
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,32.9
