Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.8
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,1.35
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,13.78
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.49
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,9.21
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,17.23
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.29
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,-2.09
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,9.99
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,17.86
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.37
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,-3.83
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,10.2
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,-0.76
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,19.67
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,-3.63
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,9.08
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.57
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.12
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,-3.62
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,15.67
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.49
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,-4.28
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,8.34
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.2
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,17.09
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.46
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,-3.64
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,-5.07
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,11.87
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.3
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,21.04
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.91
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,-4.69
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,-7.62
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,10.21
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.55
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.82
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,19.82
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.32
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,-4.52
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,-5.47
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,10.23
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,20.92
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.28
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,-4.54
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,-5.29
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,11.54
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.3
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.6
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,25.32
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,72.0
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.81
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,-4.91
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,11.01
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.6
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,-0.52
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,22.85
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,16.89
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,-4.57
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,-6.59
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,10.4
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,80.8
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
