Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.7
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.57
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,22.98
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,18.44
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,-4.48
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,-7.45
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,83.0
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.7
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.55
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,24.41
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
542759.0,Gelli Haidd,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.21
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.65
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,-7.83
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,16.75
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,9.02
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,31.72
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.43
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.58
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,-8.73
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,-2.41
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,17.62
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.51
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,-0.99
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,4.8
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,39.09
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,96.2
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.36
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,-5.33
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,-5.17
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,24.99
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,104.7
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.7
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,41.16
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,107.3
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.46
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,-4.08
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,21.47
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,89.9
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.73
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,30.9
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,4.45
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,38.75
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,118.5
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,163.2
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.8
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,-3.9
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,21.56
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,90.7
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.84
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,42.91
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,134.4
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.07
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,-5.9
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,13.99
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.98
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,9.85
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,34.59
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,89.7
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.61
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,-5.76
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,14.77
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.27
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.06
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,35.52
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.64
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,-4.51
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,-8.0
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,12.87
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.03
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.29
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,31.35
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,83.3
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,20.03
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,-9.76
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,14.35
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,92.8
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.56
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,73.6
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.3
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.6
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,-4.86
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,37.31
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,107.5
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
542759.0,Gelli Haidd,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,15.37
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,-4.55
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,-7.25
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,17.78
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,30.23
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,94.0
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,15.77
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,-4.17
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,-7.51
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,14.42
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
