Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,32.24
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,102.3
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.29
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,-3.77
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.87
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,29.38
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,89.7
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.82
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,-5.12
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,14.66
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.87
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.17
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,29.4
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,82.2
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.06
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,-4.81
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,-5.64
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,13.85
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,27.31
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,79.9
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.1
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.53
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,-6.34
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,-3.73
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,14.94
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.38
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,32.58
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,92.6
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.24
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.66
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,-6.99
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,10.46
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.84
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.47
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,-7.75
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,17.65
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,35.83
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.69
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,-3.08
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,16.16
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.76
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,3.06
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,34.37
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,103.4
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.34
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.06
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,14.93
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,35.31
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,109.1
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.87
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.17
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,-6.99
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,12.47
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.85
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,-4.86
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,31.79
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,81.7
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.45
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,16.33
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.66
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,-0.83
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,34.77
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,116.0
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.38
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,14.17
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.69
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,66.4
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.59
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,34.19
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,108.3
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,14.98
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,-4.38
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,-5.65
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,14.92
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.82
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,75.1
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.46
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,-1.73
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,36.37
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,103.6
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.08
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,-3.46
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,-1.55
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,11.88
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,37.2
