Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,30.13
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,94.3
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.88
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.36
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.96
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,11.27
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.03
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,31.73
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,93.9
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.33
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,16.28
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,7.85
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,31.46
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,104.3
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,137.4
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.23
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,1.17
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,18.62
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,82.4
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,7.3
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,33.05
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,121.2
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.66
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,11.84
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.56
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,79.6
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,32.68
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,110.2
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.92
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,90.9
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.4
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,30.99
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,112.3
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.49
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,-1.22
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,22.17
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.49
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,18.27
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.04
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,-3.22
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.55
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,21.81
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.04
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,-3.63
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.08
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,21.08
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.36
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,9.59
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,22.78
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,7.36
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.58
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.46
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,10.49
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
