Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,22.36
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,81.9
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,7.92
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,20.06
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,75.6
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.87
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.54
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,9.59
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,4.51
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,19.46
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.4
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,-3.89
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,19.12
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.3
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.71
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.05
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.9
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.9
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,24.31
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,94.5
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.93
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,17.82
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.07
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.12
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,18.68
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,72.6
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.29
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.49
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.53
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.21
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.62
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,12.73
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,7.64
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,-4.7
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,13.96
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,18.43
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,72.5
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.12
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.4
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,9.03
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.19
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,-3.69
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,13.33
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,18.44
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.33
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,-1.19
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,12.69
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,12.4
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,26.15
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,98.2
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.57
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,-3.18
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,7.03
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,30.9
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,-5.35
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,7.82
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,17.18
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.16
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,7.39
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,30.7
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
