Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,16.36
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.98
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,-4.36
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,8.85
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,-5.97
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,16.01
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.93
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,7.21
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.56
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.2
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,3.46
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,13.76
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.04
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.83
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,8.38
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.9
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,-1.55
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,17.36
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,76.8
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.11
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,10.06
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.42
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,8.4
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,22.89
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.1
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.11
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,-1.45
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,9.44
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,10.88
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,22.55
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,17.92
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,5.63
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,13.44
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.02
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,15.2
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.99
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.01
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.16
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,15.15
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,20.83
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.65
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,-1.19
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,15.26
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.92
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,-1.21
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,8.42
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,16.53
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.19
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,-5.38
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,6.05
