Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,15.64
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,7.83
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.11
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,17.08
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.23
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.79
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,-6.11
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,-6.94
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,13.14
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,15.98
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,-5.01
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,-6.93
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,8.77
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.19
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,15.67
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.29
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.12
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-0.31
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,18.14
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.01
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,20.46
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.69
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,7.53
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,15.78
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.78
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,17.53
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.81
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.25
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,-5.38
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,15.15
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,20.37
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.04
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,9.93
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-0.31
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,16.92
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,58.9
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.79
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,-3.3
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,12.31
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,19.96
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.07
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,-5.81
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,9.19
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,17.16
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.2
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,-3.8
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,-5.16
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
