Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,1.17
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,16.92
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.34
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,-4.26
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,-7.53
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.1
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,18.74
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.97
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,-6.52
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,17.55
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,79.6
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.69
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,29.45
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,88.6
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.44
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,-4.56
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,-4.94
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,16.16
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,21.76
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,16.73
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,-5.48
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,-7.42
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,14.19
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,81.9
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.05
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,20.8
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.65
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,-6.63
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,10.8
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.22
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-0.66
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,17.43
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.72
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,-4.65
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,-5.99
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.93
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,19.99
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.88
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,-5.27
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,11.35
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,19.16
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.38
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,16.2
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,-6.51
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,-6.6
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,23.81
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.86
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,-3.57
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.33
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,15.9
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,17.39
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
542759.0,Gelli Haidd,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.23
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,-6.36
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,-2.1
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.48
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,17.27
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,16.8
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,-5.35
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,-7.01
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,8.3
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.1
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,-0.83
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,24.61
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.3
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.51
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,-6.32
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,-3.2
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.1
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
