Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,5.94
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,29.43
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,78.5
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.61
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,-5.53
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,-4.32
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,6.18
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.77
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.65
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.8
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,-4.5
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,-3.07
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,-1.83
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,18.3
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.48
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,-4.82
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,-2.03
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,7.39
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,-0.55
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,19.29
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.29
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,-5.25
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,12.36
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,-1.46
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,25.02
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.7
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,-1.67
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,-1.99
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,16.49
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.72
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,-4.08
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,22.26
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.53
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,-4.1
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,-1.99
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.34
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,21.58
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,-4.51
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,-1.29
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.7
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.33
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,1.31
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,14.15
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.95
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.96
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.28
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,16.28
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.88
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,-1.39
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,20.3
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.14
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.38
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,20.58
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.34
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,-4.05
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,0.86
