Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.3
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.11
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.08
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.7
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,18.26
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.17
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,-3.92
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,5.23
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.2
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,-1.85
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,20.04
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.05
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,-4.64
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.39
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.4
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,21.94
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.16
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,-3.95
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,-3.42
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.92
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.13
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,20.52
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.01
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-1.07
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,18.21
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.97
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,-4.01
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,-2.03
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,18.3
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.68
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.11
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,18.6
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.19
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,-3.95
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,4.82
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.15
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.37
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,-1.54
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,18.24
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.84
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,-1.53
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,18.14
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.34
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,-4.05
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,-3.13
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.36
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.14
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.3
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,7.24
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
