Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.2
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,-1.98
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.72
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.22
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,7.1
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.3
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,-2.16
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,12.76
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.42
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,-3.94
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,7.11
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.07
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.45
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,7.23
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,13.69
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.83
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.6
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.12
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,6.3
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,14.6
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,71.3
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.76
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.7
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.81
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,13.36
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.58
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,-4.29
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,11.69
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,75.6
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.3
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,-4.17
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.27
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.22
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.48
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.82
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,-2.2
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,15.62
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.61
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.02
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.64
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,-4.11
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,3.44
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.77
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,14.14
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.02
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,-4.4
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
