Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,14.02
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,-3.05
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,12.52
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,7.39
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,13.92
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,-3.15
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,14.37
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,6.93
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,14.65
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,-3.05
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.65
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.69
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.43
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,-2.41
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,13.72
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.31
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,-3.29
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,-2.21
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,15.12
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.25
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,10.31
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,17.62
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.8
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,-3.17
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,-1.73
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,25.4
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,16.6
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,10.06
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,-0.96
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.63
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.03
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,11.71
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,19.62
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,9.02
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.84
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.22
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,-3.54
