Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,20.07
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.31
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,6.02
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,-1.44
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,3.58
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,20.18
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.68
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,-4.83
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,-1.05
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,18.93
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.57
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,-3.95
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,-1.52
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,-0.67
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,15.98
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.44
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,19.04
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.31
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,-3.42
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,7.21
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,1.42
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,17.49
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.25
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,4.0
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,16.06
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.75
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,-1.94
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,15.34
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.69
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,6.73
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,15.89
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.4
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,-3.99
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.26
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,19.23
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.71
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,-4.17
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,8.98
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,20.8
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.48
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,-5.31
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.93
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,26.93
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,81.7
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.41
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,-4.94
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,-1.75
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,9.53
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
