Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,21.09
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.79
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,-4.85
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,10.09
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,5.02
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,21.22
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.43
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,-4.19
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,-1.34
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,9.55
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,20.59
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.29
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,-5.69
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.23
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.9
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,28.89
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.18
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.76
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,-6.74
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,10.34
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.85
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,6.23
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,25.68
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.65
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.48
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,-8.01
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,11.24
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.62
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.23
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,-4.77
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,27.87
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,79.2
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.76
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,-4.31
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,9.94
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.6
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.45
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,-1.83
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,16.75
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,25.82
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.03
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,-3.07
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.54
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.11
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,71.9
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.2
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,17.5
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,30.67
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
542759.0,Gelli Haidd,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.14
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,-4.87
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,-1.82
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,14.4
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.56
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,15.77
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,29.37
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
542759.0,Gelli Haidd,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.85
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,15.23
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.77
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,11.34
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,28.37
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.41
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,-3.48
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,14.76
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,27.18
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.65
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,13.88
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.53
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,34.88
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,97.6
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,-4.97
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,-2.29
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,14.93
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.71
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
