Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,9.49
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,36.84
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,93.1
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.67
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,-5.0
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,-2.0
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,11.59
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.85
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,31.15
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,89.3
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.46
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,-5.04
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,-1.84
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,12.34
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.26
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,-1.22
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,29.99
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,87.5
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.64
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.12
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,-6.92
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,-1.96
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,12.7
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.19
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,24.33
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.45
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,-3.66
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,-2.14
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,9.46
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.75
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,1.42
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,22.39
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,-3.48
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.61
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,11.03
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,4.47
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,23.01
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.62
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,8.81
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.48
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,20.71
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.68
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,-4.89
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.2
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.13
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,26.11
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.42
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,-4.07
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,-2.06
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,9.55
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,23.46
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.13
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,-3.55
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,9.74
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,12.41
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,21.23
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.35
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,-5.7
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,-2.31
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,8.22
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,-3.91
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,22.24
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.14
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.31
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,-7.38
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,-1.65
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,7.9
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,-3.89
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,21.11
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.77
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.63
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,-8.09
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,-1.15
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,8.47
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,59.3
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,-5.45
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,23.74
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.15
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.79
