Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,-6.46
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,-3.77
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,9.1
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.74
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,-2.13
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,-0.67
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,22.06
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.38
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,-4.97
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,6.95
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,3.25
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,-1.14
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,16.05
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.02
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,-3.34
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,9.48
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,23.49
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,80.3
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.62
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,-1.67
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,14.63
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,64.6
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.51
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,27.61
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,92.4
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.0
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.06
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,10.09
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,24.4
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.06
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,16.63
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,28.48
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,93.0
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.26
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.31
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,12.94
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,0.86
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,22.25
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.36
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,-3.33
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,-2.02
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,21.68
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.58
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.18
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,21.61
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.53
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,11.08
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,22.55
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.9
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,11.35
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.94
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.84
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,11.28
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.9
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,23.1
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.98
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.52
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,8.44
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.7
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,51.7
