Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,23.91
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.05
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,-2.49
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,1.08
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,22.86
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.52
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,-2.33
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,8.19
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,25.71
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,82.2
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.59
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,12.12
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,24.48
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.55
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,-2.2
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,19.23
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.51
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.74
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.45
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,23.03
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.44
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.19
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,8.77
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,18.2
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.22
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,9.28
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,8.84
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,20.55
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.46
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.1
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,21.17
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.32
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,8.96
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.97
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.34
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,-1.02
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,30.29
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.4
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,-2.21
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,20.1
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.85
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,-4.21
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,10.69
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,21.16
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,14.25
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,-6.59
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,10.87
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.24
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
