Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.42
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-1.22
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,29.45
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,87.1
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.77
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,15.2
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,-7.15
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,15.9
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.21
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,-0.26
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,24.38
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
542759.0,Gelli Haidd,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,16.39
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,-3.59
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,-7.34
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.97
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,21.04
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
542759.0,Gelli Haidd,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.21
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,-3.16
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,9.6
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.58
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.26
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,4.82
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,27.81
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.63
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,-3.22
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,11.07
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.02
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,23.36
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.2
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.92
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,-5.26
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,-5.69
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,10.49
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,-2.32
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,25.17
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.44
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,7.89
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.57
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,22.92
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.97
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,-3.39
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,11.29
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,25.2
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,16.45
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,-5.48
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,-6.71
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,17.77
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.27
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,-3.04
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-0.2
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,29.37
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
542759.0,Gelli Haidd,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.89
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,-3.73
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,3.92
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,26.04
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.66
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,9.81
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.12
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.0
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.56
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,11.22
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,33.23
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,88.6
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
542759.0,Gelli Haidd,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.78
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.48
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,26.12
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.08
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.82
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,7.27
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,34.75
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,91.7
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
