Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.54
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,-2.3
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,9.37
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.26
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,28.93
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.37
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,9.4
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,26.67
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.39
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,-5.76
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,-1.63
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.58
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,28.13
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-11.49
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.0
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,-8.71
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,11.59
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.72
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,5.29
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,29.62
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.01
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.44
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,-7.0
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,-3.69
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,7.45
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.48
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,-0.79
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,25.09
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.33
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,-5.66
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.23
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,33.4
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,84.8
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.4
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.43
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,-5.26
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,14.35
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.71
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,92.0
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,106.7
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.26
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,40.01
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,126.2
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,174.0
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.59
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,-4.13
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,28.06
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,98.9
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,119.6
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.05
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,84.0
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,98.9
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,53.41
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,178.0
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,225.7
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.93
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,-4.48
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,-4.34
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,24.6
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,79.5
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,104.7
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.49
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.1
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,46.96
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,151.4
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,200.3
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.13
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,-1.28
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,15.75
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,30.06
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,86.0
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.88
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,-3.65
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,-3.73
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,14.74
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.21
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,30.12
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,82.0
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.22
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,-3.59
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,-5.43
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,8.38
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,19.89
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.8
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,-3.11
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,-5.8
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,6.08
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
