Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.86
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,21.26
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.19
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,-6.84
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.54
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,3.22
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,23.91
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.24
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,-8.35
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,9.04
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.09
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,-3.58
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,21.64
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
542759.0,Gelli Haidd,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.13
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,8.69
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.43
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.1
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,19.33
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.72
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,5.73
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.45
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.73
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,-2.77
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.8
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.3
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,21.29
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.82
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,0.62
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.03
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,19.49
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.88
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.66
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,6.97
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,15.83
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.95
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,2.74
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,12.32
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.1
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,11.15
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.95
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.2
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,11.92
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.57
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.15
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,-2.29
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,-3.17
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
