Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,5.74
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,10.36
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,-3.6
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,-1.84
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,10.48
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.8
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,6.6
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,-0.52
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.72
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.98
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,1.58
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,13.34
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.86
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,11.97
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,-2.49
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.72
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,11.91
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.47
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.25
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,3.65
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.89
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,9.53
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,3.48
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,9.6
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.55
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,-0.6
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,9.21
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.34
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.41
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,-2.24
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.26
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,9.59
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.72
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-0.6
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,9.7
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.58
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-1.39
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,9.4
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
