Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.45
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.48
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,9.82
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.31
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,-2.46
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,1.62
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.65
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.62
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,5.85
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-1.58
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.01
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,6.16
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.64
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-1.02
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.37
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.1
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.45
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.61
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,11.67
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.56
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-1.11
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,9.96
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.41
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,-0.11
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.1
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,9.48
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.36
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.33
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.98
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,9.78
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.47
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-0.75
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.57
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.79
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,-0.12
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,-0.78
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,13.73
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.55
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.82
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-0.99
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.2
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.68
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,-3.63
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,4.62
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
