Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,10.73
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.08
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,-3.93
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,4.69
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,1.61
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,10.74
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.2
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.27
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,10.58
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,77.7
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.65
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,1.23
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,10.37
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.57
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,28.6
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,10.97
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.2
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.7
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.11
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,12.62
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,4.65
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.9
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,2.81
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,12.8
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.05
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,7.57
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,-1.2
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,16.6
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.38
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,6.31
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.84
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.49
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,15.01
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.59
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,8.68
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.6
