Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,16.25
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,-2.97
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,20.98
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,9.85
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.07
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,2.57
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,22.38
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,11.38
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,19.12
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.91
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,10.93
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,18.93
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.44
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,-3.64
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.3
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,9.94
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,19.36
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,-5.59
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,4.71
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,16.16
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.44
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,-5.41
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,11.22
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,-1.26
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,4.21
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,18.86
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.84
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,12.36
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,22.33
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.9
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.34
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,-8.31
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,11.37
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,-4.88
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,21.64
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.1
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,19.07
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.61
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,-3.48
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,10.27
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,41.9
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,19.76
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.32
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,-3.45
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,-1.31
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,10.15
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,19.48
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
