Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.51
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,-3.48
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,8.49
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,18.66
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.72
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.77
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,8.34
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,11.1
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,17.28
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.02
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,-3.43
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,-1.04
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,6.27
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.79
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,16.91
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,17.75
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.52
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,-1.89
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.6
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,12.07
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,19.54
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.39
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,-3.73
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.57
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,6.69
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,9.73
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,19.71
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.38
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,-4.61
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,7.81
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.31
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,23.62
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.58
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,-5.16
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,-4.92
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,11.97
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.31
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.36
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,27.88
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.62
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,-4.32
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,-1.93
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,9.3
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.64
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,25.41
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.23
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,12.1
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.48
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,4.18
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,30.01
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,85.9
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,22.68
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,-10.43
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,10.97
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,103.6
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.17
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.54
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,-2.85
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,31.87
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,98.6
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
542759.0,Gelli Haidd,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,19.82
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,-3.6
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,-8.37
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,13.29
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,89.7
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.34
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,1.42
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,31.84
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,77.5
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
542759.0,Gelli Haidd,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.95
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,-3.78
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,-5.6
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,10.13
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.57
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.44
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,28.13
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,83.2
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.7
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,-4.79
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,-4.31
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,12.2
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
