Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.18
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,90.4
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.7
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,38.98
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,118.9
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.66
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,-4.85
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,14.67
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.11
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,89.4
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,115.9
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,4.42
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,43.86
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,132.5
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.1
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.47
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,-4.02
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,16.71
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,32.0
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,108.7
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,136.3
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.6
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,4.55
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,50.61
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,165.7
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,214.4
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.11
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,-4.24
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,13.37
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,32.92
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,16.01
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,-5.55
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,-6.12
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,18.22
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.07
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.0
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.78
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,35.76
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,92.9
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.87
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,20.97
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,-6.44
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,-9.17
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,13.76
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,96.5
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.88
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.81
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,32.05
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
542759.0,Gelli Haidd,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.13
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,-4.92
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,-7.17
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,10.71
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.65
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,94.0
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,116.5
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.72
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,40.28
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,116.6
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
542759.0,Gelli Haidd,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,19.57
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,-4.52
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,-8.54
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,11.25
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,92.3
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,32.26
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,109.4
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,136.4
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.92
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,45.97
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,134.3
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.59
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,-4.5
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,-4.36
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,13.48
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.92
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,84.4
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,118.2
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,3.77
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,41.84
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,120.0
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,18.55
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,-3.92
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,-7.87
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,19.57
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,83.2
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,91.1
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,84.5
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,33.1
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,107.1
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,139.4
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.7
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.98
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,53.19
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,164.9
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
542759.0,Gelli Haidd,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,224.2
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,16.25
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,-5.0
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,-6.38
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,17.85
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,79.0
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.98
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,4.77
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,44.34
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,118.9
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
542759.0,Gelli Haidd,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,189.1
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.03
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,-3.97
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,-5.46
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,17.12
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,67.5
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.94
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,32.49
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,83.1
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.57
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,-3.56
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,-5.15
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,13.81
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.97
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
