Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.53
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,6.77
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.21
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.5
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,-3.4
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,-5.68
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,12.45
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,66.5
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.19
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,30.12
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,79.8
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,19.84
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,-3.82
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,-9.09
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,15.04
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,73.8
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,93.7
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.04
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,0.76
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,30.22
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,20.09
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,-9.26
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,18.81
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,97.0
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.74
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.87
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,1.61
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,35.03
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,83.6
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
542759.0,Gelli Haidd,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,20.98
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,-4.55
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,-10.06
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,15.33
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.99
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.28
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,8.38
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,5.35
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,43.91
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,104.0
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,27.71
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,-3.67
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,-13.79
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,15.06
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,109.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,134.3
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.01
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.6
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.06
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,39.4
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,119.7
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
542759.0,Gelli Haidd,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.7
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.53
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,-7.06
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,12.19
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.17
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.8
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.4
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.91
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,9.12
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,36.15
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.89
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,-3.39
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,-3.5
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,8.17
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,9.22
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,26.24
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.26
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,10.07
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,23.26
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.89
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,26.35
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.87
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,-3.46
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,14.63
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,28.17
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.26
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,-4.34
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,13.72
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,27.78
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,80.3
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.88
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,-3.26
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,9.27
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.73
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,26.53
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,76.2
