Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.98
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,-3.28
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,10.11
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.73
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,24.35
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,78.2
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.15
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,-5.47
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,8.35
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.82
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,-2.23
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,19.8
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.35
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,-3.24
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,9.46
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,4.82
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,13.19
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,23.79
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
542759.0,Gelli Haidd,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.0
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,-3.68
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,8.67
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,22.54
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,66.4
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.06
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,9.96
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,24.78
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,85.3
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.56
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,-3.9
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.32
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,4.96
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,23.66
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.59
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,-5.33
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.83
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,26.55
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.92
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.18
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,-3.15
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.27
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,21.54
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.67
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,17.49
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,-6.83
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,9.55
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,76.6
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.78
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,21.31
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,95.7
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.64
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.83
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,8.75
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.46
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,3.26
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,24.64
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,86.7
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.58
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.17
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.34
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.68
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,27.06
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.89
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,-2.06
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.15
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,86.8
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.8
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,33.17
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,114.4
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.24
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,-3.13
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,14.53
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,62.7
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
