Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.71
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,36.9
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,121.3
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.2
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,-3.38
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,14.16
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.54
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,35.08
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,103.7
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,12.72
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.48
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,7.91
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,31.54
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,92.7
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,-1.6
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,12.55
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,7.9
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,33.0
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.13
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,-3.47
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,14.75
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.95
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.15
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.5
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,31.48
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.68
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,-1.62
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,20.08
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,84.5
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.96
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,35.98
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,101.6
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,151.2
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.71
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.37
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.2
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,-2.01
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,13.89
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.15
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.27
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,13.16
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,30.41
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,83.9
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
542759.0,Gelli Haidd,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.03
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,-4.85
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,14.43
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.47
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,-2.49
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,11.35
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,31.25
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,86.5
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.89
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,13.33
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.49
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.34
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,30.07
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,87.5
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
542759.0,Gelli Haidd,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.28
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.99
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,10.29
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.82
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.83
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.5
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,13.49
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,31.03
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,80.7
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.38
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,11.21
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,4.1
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.2
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.34
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,8.93
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,31.96
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.1
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.73
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,-4.48
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,19.3
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.57
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,3.7
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.0
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,3.25
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,38.61
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,126.7
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,17.47
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,-7.1
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,23.0
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,82.0
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,97.4
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.08
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
