Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.04
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,42.49
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,128.4
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.74
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,-3.71
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,-5.02
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,17.8
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,76.9
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.09
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.1
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.9
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,41.2
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,120.4
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,173.5
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.52
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,13.8
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.98
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,3.06
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,32.86
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,93.0
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.9
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,-4.58
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,-1.34
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,9.16
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.63
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,30.07
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.83
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,-5.66
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.84
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,8.44
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.06
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.8
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,30.78
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.55
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.28
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,-5.89
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.43
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.7
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.35
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,-2.12
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,4.8
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,25.16
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.61
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,-3.57
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,-3.83
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,14.01
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.45
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,72.1
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,37.1
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,100.6
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
542759.0,Gelli Haidd,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.17
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,-5.68
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.06
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.92
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.5
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.6
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.06
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,-1.16
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,12.44
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,27.07
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
542759.0,Gelli Haidd,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.34
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,15.62
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.43
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.13
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,76.7
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.5
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.09
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,-1.4
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,15.09
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,38.03
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,104.6
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
542759.0,Gelli Haidd,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.36
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.4
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,-6.25
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,-2.21
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,10.83
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.42
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.3
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,27.57
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,70.0
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.43
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.31
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,-5.8
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,14.52
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,59.4
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,64.8
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.11
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,-0.58
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,32.91
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,90.1
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.37
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,-3.62
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,-5.83
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,14.16
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.79
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.46
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,34.28
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.4
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,-4.61
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,13.17
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.88
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.9
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.71
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,1.01
