Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,32.35
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,77.3
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.61
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.25
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,-5.34
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,-3.29
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,12.28
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.23
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.19
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,7.67
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,13.13
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,37.9
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
542759.0,Gelli Haidd,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,161.1
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.74
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,-7.34
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,11.98
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,0.67
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,23.68
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,54.9
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.54
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,-4.99
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,18.46
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,78.4
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,28.56
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.78
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,-3.18
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,-4.31
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,12.86
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,22.98
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.91
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,-4.03
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,10.64
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.3
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,6.92
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,12.43
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,20.09
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.36
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.88
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,-4.56
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,-3.71
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,12.11
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,-1.42
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,6.32
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,20.18
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.57
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,-4.18
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,-3.59
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,10.93
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,-0.09
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,5.22
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,19.32
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.75
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,-3.64
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,9.23
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,18.92
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.25
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,9.15
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,1.35
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,8.27
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,16.53
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.2
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,-4.08
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,-3.0
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,7.12
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,2.38
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,9.61
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,18.78
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.6
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,-3.52
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,9.82
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,9.38
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,22.19
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.64
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.14
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.99
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,-2.64
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,-1.22
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,7.67
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,34.3
