Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,1.17
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.3
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.22
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.57
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,1.14
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,12.6
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.8
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,-2.85
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,9.06
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,18.4
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.13
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,6.01
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,1.16
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.58
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.78
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,-3.37
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,-1.68
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.1
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,-3.12
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,24.2
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.46
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,-3.03
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.21
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,5.62
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,-0.66
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,11.22
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.18
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,5.82
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.64
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,13.75
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.42
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,-3.39
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.24
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,7.19
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,24.3
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,17.09
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.4
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,8.58
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,17.42
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.21
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,-3.1
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,9.26
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,16.08
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.75
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,6.35
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
