Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,24.4
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,-0.94
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,11.75
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.57
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,2.91
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.3
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,24.5
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,-0.86
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.04
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.75
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.29
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,11.57
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,3.11
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,16.81
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.16
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,8.12
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.86
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,6.54
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,-0.62
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.06
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.4
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.89
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,-0.95
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,5.93
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.75
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.46
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,24.6
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,10.3
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.7
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.49
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.45
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,3.07
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,14.34
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.06
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.15
