Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,11.31
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,4.77
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.42
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.43
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,4.98
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,11.25
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.32
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.26
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,24.8
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.69
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.73
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,5.35
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,2.03
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,10.56
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.13
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,10.45
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.63
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,10.34
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.09
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,24.9
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,10.38
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.19
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.54
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.53
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,5.19
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,10.56
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.85
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.05
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,4.54
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,10.99
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.92
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,5.55
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,7.88
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,4.29
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,11.39
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.83
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,6.56
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.4
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.85
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,25.0
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,-0.82
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,5.12
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,11.18
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.88
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,-3.04
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.71
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,5.52
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,26.5
