Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,-1.02
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,5.0
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,15.01
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.31
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,-3.17
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,-1.12
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,14.7
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.46
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,-3.02
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,1.04
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,6.02
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,11.64
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.61
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,25.1
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,12.43
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.4
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,-3.01
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,5.83
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,25.2
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,13.58
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.62
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,-4.34
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,0.88
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,-0.42
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,3.65
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,12.73
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.64
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,-6.26
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,-3.23
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,13.21
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.02
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,-6.17
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,13.87
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.99
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,4.74
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,-0.49
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,5.32
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.86
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,33.2
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.14
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,-4.34
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.16
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,-4.43
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,-1.94
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,14.91
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,-4.38
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,6.09
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,3.54
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,15.24
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.56
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,-4.77
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.69
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,9.28
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
