Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,-1.49
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,20.99
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.29
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,-5.3
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,9.1
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,22.31
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
542759.0,Gelli Haidd,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.57
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,-5.23
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,-1.66
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,21.02
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.44
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,-4.45
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,10.59
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,-1.09
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,23.25
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.66
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,-4.41
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.43
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,12.25
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.7
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,-1.06
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,10.65
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,22.2
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,-4.18
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,11.7
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,9.99
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,22.16
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.8
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,-4.29
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,-1.02
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,1.37
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,23.72
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.73
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,-4.9
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,13.15
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,57.9
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.64
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,25.99
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.18
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,-4.75
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,-2.07
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,10.76
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,29.7
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,22.26
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.76
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,-5.14
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,9.64
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,0.69
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.3
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,62.6
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.04
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,-5.56
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,-3.85
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,12.35
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,37.4
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,26.8
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,14.42
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,-4.87
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,-5.0
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,13.59
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.18
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,4.31
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,3.4
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,28.4
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,77.5
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.52
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,-3.83
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,13.77
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.7
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
