Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,4.13
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,26.51
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,82.0
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,16.31
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,-4.26
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,-6.41
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,20.22
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,66.2
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,74.0
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,86.3
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,-1.57
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,35.17
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,109.6
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,21.48
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,-11.45
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,12.4
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,88.0
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,104.8
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.27
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,-0.74
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,-7.28
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,28.14
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,107.7
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
542759.0,Gelli Haidd,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,22.03
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,-11.37
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,96.0
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,111.8
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.59
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.61
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,-0.96
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,-5.41
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,22.95
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,101.1
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.33
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,-4.04
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,-4.99
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,9.64
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.1
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,5.8
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.12
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.05
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,-1.63
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.99
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,8.34
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,31.12
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,86.2
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.88
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,12.66
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,0.83
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,27.84
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.67
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,-4.24
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,12.04
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,6.6
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,27.76
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,69.0
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,20.75
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,-3.8
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,-8.97
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,11.68
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,94.5
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.05
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.33
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,0.99
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,30.14
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,78.8
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
542759.0,Gelli Haidd,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.63
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,21.78
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-8.03
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,-9.77
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,10.79
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,104.8
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.61
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.84
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,-4.39
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,31.3
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
542759.0,Gelli Haidd,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,19.67
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,-8.34
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,-8.04
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,13.86
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,55.5
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,92.2
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.4
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,5.14
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,26.29
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
542759.0,Gelli Haidd,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,17.29
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,-4.2
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,-7.09
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,11.17
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,82.3
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.52
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,3.24
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,25.07
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,72.5
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
542759.0,Gelli Haidd,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.89
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,-3.71
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,11.09
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.78
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,12.71
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,23.41
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.03
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,-4.44
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,-2.15
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,17.03
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,51.8
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
