Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.03
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.17
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,3.97
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,22.31
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,34.89
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,75.7
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.56
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,-5.1
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,-4.35
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,11.79
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.99
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.82
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,8.64
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,12.14
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,29.88
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
542759.0,Gelli Haidd,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,17.5
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,-5.54
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,-7.54
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,11.24
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,80.7
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.98
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.9
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.41
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,6.41
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,37.2
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,96.1
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.7
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,15.74
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,-4.88
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,-7.43
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,16.67
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.29
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.59
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,5.72
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,5.38
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,32.29
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,17.7
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,-5.31
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,-8.65
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,19.64
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,82.1
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.72
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,31.44
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
542759.0,Gelli Haidd,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.1
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,-7.41
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,-4.69
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,23.23
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,97.1
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,34.21
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,144.1
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.88
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,-3.93
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,-4.45
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,9.52
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,54.1
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.76
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,7.01
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,10.59
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.04
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,59.2
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
542759.0,Gelli Haidd,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.98
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,-4.22
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,-6.13
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.17
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.83
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.84
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.1
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.48
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,10.73
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,9.41
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,34.12
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
542759.0,Gelli Haidd,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,15.82
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,-4.74
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,-6.68
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,11.63
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.38
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.41
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.04
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,95.0
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.06
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,11.84
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,15.91
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,32.03
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,64.5
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
542759.0,Gelli Haidd,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.64
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,-4.66
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,-5.15
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,14.24
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.21
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,10.6
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,4.19
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,30.09
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,128.3
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.89
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,-4.32
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,-5.96
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,14.0
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.73
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.6
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,31.03
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,89.5
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.48
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,14.54
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.89
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,8.41
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,8.24
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,30.69
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,78.1
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
542759.0,Gelli Haidd,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,20.63
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,-3.42
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,-8.88
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,12.87
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,94.3
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
