Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.13
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,3.83
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,-0.48
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,32.15
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,89.4
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
542759.0,Gelli Haidd,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.99
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,-5.87
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,-4.28
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,13.9
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,67.6
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.73
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,-1.03
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,3.41
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,31.57
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,78.9
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.45
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,-8.13
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,12.53
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,8.99
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,27.43
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.52
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,-3.64
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,-1.33
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,14.48
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,61.8
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,-2.04
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,3.13
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,28.28
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,92.1
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
542759.0,Gelli Haidd,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,120.8
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.19
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,-2.44
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,15.16
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.4
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,-1.01
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,26.76
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,82.3
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.96
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,-1.38
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,10.16
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,-0.75
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,3.74
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.04
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,51.5
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.18
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,-2.99
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,-3.29
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,16.3
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.48
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,28.14
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,92.0
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.56
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,11.42
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,42.9
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.1
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.5
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,-2.16
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,26.98
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,86.3
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,-3.17
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,9.33
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.4
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.76
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.59
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,67.7
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.64
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,-1.86
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,7.54
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.3
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.18
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,3.88
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,17.52
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.52
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,-1.16
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,12.87
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.2
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,25.03
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,82.4
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.51
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,2.7
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.1
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,4.2
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,16.21
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,15.4
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
542759.0,Gelli Haidd,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.99
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,10.78
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.0
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
