Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.3
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,5.24
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,18.01
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.33
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,-3.46
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.23
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,15.54
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.9
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.58
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,25.46
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,82.0
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,-2.94
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,17.67
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,63.9
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.56
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.8
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,-3.52
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,9.84
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,29.53
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,100.5
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.98
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,-2.77
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,16.4
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,69.8
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.6
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,-1.47
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,8.04
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,27.66
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,91.7
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.41
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.5
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,14.9
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.5
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,4.8
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,25.43
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,82.6
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.95
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,-2.19
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,14.16
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,60.5
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,25.84
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.9
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,-3.44
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,13.42
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.68
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,0.87
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,22.7
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.92
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,-2.26
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,14.29
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.01
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,22.34
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.94
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.77
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.8
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,12.0
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,2.62
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,2.75
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,20.93
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,68.5
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.48
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,-4.44
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.35
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,8.98
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,39.8
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,41.1
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,21.87
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,66.1
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.38
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,-3.18
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.24
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,9.0
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.63
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,3.55
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.65
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.51
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.24
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,-2.83
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,16.85
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.06
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,-2.31
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,-3.35
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,6.41
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,17.92
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,54.0
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.21
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,-2.38
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,-4.32
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,6.36
