Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.52
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,1.39
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,18.55
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.7
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,-2.37
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,-4.21
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,8.48
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,0.32
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,18.19
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,59.6
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.92
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,-3.36
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,-5.45
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,12.4
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,68.1
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,1.19
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,0.64
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,21.26
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
542759.0,Gelli Haidd,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.74
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.84
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,-5.57
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,-2.36
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,11.95
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.86
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.41
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,22.17
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,56.2
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.5
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,-3.76
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,-1.9
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,10.86
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.52
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,4.46
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,22.96
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.49
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,-3.08
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,-2.28
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,6.63
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.95
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,2.52
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,5.74
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,20.09
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.3
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.68
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,-3.46
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,7.13
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,1.15
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,7.8
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,9.18
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,40.8
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,1.92
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,10.91
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,23.72
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.66
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,-1.27
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,12.26
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,9.49
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,26.63
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.66
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,-4.05
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.34
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,14.6
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.21
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.57
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,6.37
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,32.99
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,85.6
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.41
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,-4.12
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,-3.25
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,7.1
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,25.49
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,53.2
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.18
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.98
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,8.84
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.69
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,22.84
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
542759.0,Gelli Haidd,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.1
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,-2.77
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,7.36
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
