Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.79
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,17.09
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.85
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.61
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,10.38
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,32.8
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.25
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.1
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,3.29
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,20.67
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.99
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
542759.0,Gelli Haidd,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.37
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.4
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,7.71
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,4.09
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,9.06
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,20.38
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.85
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,-3.54
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,-3.88
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,12.0
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,7.19
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,26.36
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,16.08
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,-6.43
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,10.58
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.92
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.8
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.86
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,15.45
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,23.91
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
542759.0,Gelli Haidd,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.87
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,13.06
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,48.7
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,4.38
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,10.6
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,29.03
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.52
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,-3.6
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,9.23
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,41.3
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.8
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.2
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,4.81
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,24.23
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,72.6
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.91
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,-3.41
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,-3.51
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,12.84
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.08
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,8.84
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,34.2
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,99.9
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
542759.0,Gelli Haidd,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.14
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,-3.84
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.72
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,15.69
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.2
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.7
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,8.05
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,32.56
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,86.8
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.75
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,-3.74
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,13.56
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.36
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,5.98
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,23.95
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
542759.0,Gelli Haidd,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.56
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,-3.33
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,7.65
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,34.1
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,34.9
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,19.39
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,59.0
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.0
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.09
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,-3.37
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,7.11
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,2.85
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,19.11
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,64.8
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.6
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,-3.3
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,-4.15
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
