Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,1.36
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,19.83
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.08
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,-5.0
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,-4.53
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,7.59
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,4.39
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,20.48
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.78
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.09
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,-6.33
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,-4.93
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,10.49
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,55.9
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.44
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,63.5
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.6
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.78
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,3.78
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,32.23
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.04
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,-3.6
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,-5.31
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,10.41
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.03
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.42
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,2.89
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,3.6
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,25.77
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,65.1
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
542759.0,Gelli Haidd,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.01
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,-5.17
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,12.94
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.18
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,70.8
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.1
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.21
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,35.39
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,104.2
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
542759.0,Gelli Haidd,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,14.16
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,-3.14
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,-5.78
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,18.01
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,78.9
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.21
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.36
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,-0.35
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,-0.91
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,31.5
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,98.7
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
542759.0,Gelli Haidd,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.31
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,-3.45
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,-5.61
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,8.89
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,0.83
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,27.4
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,75.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
542759.0,Gelli Haidd,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.88
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,-3.58
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,-5.17
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,9.4
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.25
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,4.08
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,2.77
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,29.51
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,77.0
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
542759.0,Gelli Haidd,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.56
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,-3.49
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,-4.72
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,13.77
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,57.4
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,59.9
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,2.8
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,2.15
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,28.44
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,81.1
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
542759.0,Gelli Haidd,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.89
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,-3.27
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,-1.13
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,16.68
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,66.7
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,76.8
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.52
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.4
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,20.04
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,31.37
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,80.7
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
542759.0,Gelli Haidd,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.41
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,-3.66
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,25.68
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,107.0
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.1
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,113.4
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.01
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.2
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.07
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.6
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,10.17
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,42.06
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,141.3
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,15.3
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,178.8
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,-4.25
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,6.36
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,61.2
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.3
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,0.45
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,5.21
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,25.36
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,74.1
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
542759.0,Gelli Haidd,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.46
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,-3.48
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,19.33
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
542759.0,Gelli Haidd,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.97
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.88
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,-7.4
