Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,11.45
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.86
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,-1.98
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,10.08
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,29.63
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,87.6
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
542759.0,Gelli Haidd,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.92
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.93
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,-8.63
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,8.03
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,39.2
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,-4.72
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,6.75
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,20.42
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,-3.64
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,11.19
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,6.14
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,25.96
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.9
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,5.39
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,6.65
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,15.13
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.5
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,-3.32
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,10.53
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,48.4
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.62
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,0.93
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,3.66
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,22.43
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,68.5
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,14.62
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,-5.28
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,5.63
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,67.3
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.02
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,3.86
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,-2.33
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,12.62
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.53
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,-2.66
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.93
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,3.72
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,18.24
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.78
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.57
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,7.78
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,1.22
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,4.5
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.49
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.27
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.4
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,-1.39
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,2.51
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,14.35
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.46
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,-3.0
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,6.83
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.45
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,12.64
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
542759.0,Gelli Haidd,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.0
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,-3.81
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,6.98
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,47.6
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,-1.64
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,13.03
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
542759.0,Gelli Haidd,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,15.18
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,-2.77
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,-5.83
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,6.99
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,66.9
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.46
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,1.12
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,14.89
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
542759.0,Gelli Haidd,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.54
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,-2.59
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,6.7
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
