Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.5
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,1.55
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,14.33
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
542759.0,Gelli Haidd,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.33
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,5.33
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,1.94
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,3.31
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.18
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,38.1
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.67
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,-2.55
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,-3.13
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,5.36
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,42.4
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,51.2
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.39
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,2.72
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.06
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,43.1
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.59
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,-2.43
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,5.26
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,-0.44
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,11.02
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.5
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,-2.57
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,4.93
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.6
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,-0.52
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.81
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
542759.0,Gelli Haidd,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.27
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,-2.79
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,-2.51
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,5.01
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,35.7
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,13.08
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,44.8
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.46
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,-2.84
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,-2.58
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,5.1
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.7
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,1.21
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,3.35
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,12.89
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,38.9
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,8.4
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
542759.0,Gelli Haidd,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.55
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,-2.81
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,4.83
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,1.93
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.45
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.67
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,-2.7
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,-2.8
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,0.95
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.79
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
542759.0,Gelli Haidd,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.5
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,4.97
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,-0.47
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,1.27
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,12.91
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,7.9
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.35
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,-2.73
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,-2.39
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,5.08
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,2.26
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,1.51
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.18
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,50.0
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.25
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,-2.21
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,33.6
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.59
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,15.36
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.35
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.53
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,-2.47
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,4.99
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,44.2
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
