Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,3.09
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,18.48
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,52.6
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,15.7
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.41
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,-2.6
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,-2.56
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.23
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,-0.37
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,-0.85
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,16.32
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
542759.0,Gelli Haidd,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.59
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,-2.72
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,5.25
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,-1.0
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,13.72
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,10.6
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
542759.0,Gelli Haidd,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.28
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,-3.7
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,5.27
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,54.8
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.9
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.05
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,13.37
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,71.7
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.76
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,-2.78
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,-3.93
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,5.31
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,6.27
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,14.54
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
542759.0,Gelli Haidd,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.88
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,-3.92
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.66
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,2.88
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,15.32
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
542759.0,Gelli Haidd,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,12.65
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.62
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,-3.67
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,5.54
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.0
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,5.45
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,2.24
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,13.7
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,64.0
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.31
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,-2.52
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,-3.79
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,5.7
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,5.44
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.71
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,68.5
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,-2.68
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,5.15
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.1
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,-0.18
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,2.13
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.73
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
542759.0,Gelli Haidd,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,1.34
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,2.12
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.9
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,11.5
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,-2.74
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,-0.46
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,2.0
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,14.07
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,47.1
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
542759.0,Gelli Haidd,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.47
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,-2.88
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.15
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,5.46
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,26.2
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,-0.54
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,2.3
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,14.88
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,-2.92
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,5.54
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.4
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.3
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,3.89
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,16.02
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,46.2
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,8.6
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.11
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
