Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,-2.95
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,5.69
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,21.3
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,26.3
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,27.2
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.4
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.76
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,-0.24
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,3.38
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,14.69
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
542759.0,Gelli Haidd,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.77
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,-4.43
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,-3.19
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,7.83
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.5
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.8
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,16.12
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,-4.37
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,-2.93
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,6.29
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,21.8
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,29.0
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,1.11
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,1.64
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,16.86
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,-4.33
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,-2.65
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,6.41
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,29.1
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,15.73
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,45.5
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,11.86
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,-4.24
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,-2.71
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,7.63
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,29.3
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,-1.23
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,-0.24
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,16.55
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,47.2
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,11.88
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,-2.91
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,7.33
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,31.1
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.5
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,-1.39
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,16.16
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,12.33
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,-4.61
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,-3.21
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,6.71
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.6
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,-1.71
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,-0.87
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,15.28
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,47.4
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
542759.0,Gelli Haidd,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,12.74
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,-4.46
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,-3.27
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,6.89
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,53.9
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.7
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,-1.43
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.99
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.19
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,-4.51
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,-3.59
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,33.3
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.9
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,-1.61
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,-0.52
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,16.73
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,49.7
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.29
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,-4.6
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,-3.63
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,8.61
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,56.6
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,30.0
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,-1.81
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,-0.17
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.99
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,12.92
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,-4.63
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,-3.33
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,10.09
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,55.3
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,30.1
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,-1.43
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,18.97
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,13.33
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,-4.47
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,-3.71
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,10.15
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,36.2
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,57.0
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,30.3
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,1.05
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,-0.38
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,19.37
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,62.3
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.13
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,-4.49
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,-3.69
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,11.52
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,37.2
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
