Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.4
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,1.29
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,-0.06
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,20.84
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,64.7
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
542759.0,Gelli Haidd,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,13.05
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,-4.66
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,-4.06
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,9.22
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,35.9
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,30.5
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.72
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,-0.28
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,-1.05
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,19.73
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,60.4
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,13.46
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,-4.77
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,-4.33
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,39.4
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,58.3
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,2.0
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,30.6
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,-1.92
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,-1.54
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,21.38
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,61.4
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,12.68
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,-5.72
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,-3.75
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,10.61
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,35.1
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,54.5
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,45.6
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.38
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,30.7
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,-2.35
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,-0.56
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,24.38
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,60.1
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,13.54
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,-4.77
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,-4.14
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,12.37
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,58.7
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,52.3
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.8
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,-0.14
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,23.4
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,64.9
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,14.41
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,-4.97
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,-4.41
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,13.1
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,44.3
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,58.0
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,1.4
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.9
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,5.48
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,-0.71
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,25.89
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,85.2
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
542759.0,Gelli Haidd,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.24
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,15.34
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,-6.43
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,-4.71
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,11.7
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,35.0
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.47
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,63.0
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.44
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,0.63
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-0.97
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,30.52
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,78.7
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
542759.0,Gelli Haidd,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.67
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,-5.83
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,-4.92
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,12.11
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,39.7
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,68.2
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.76
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,62.5
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.5
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,1.5
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.1
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.48
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,-0.19
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,1.38
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,33.15
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,80.6
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
542759.0,Gelli Haidd,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,31.76
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,-5.38
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,-15.51
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,10.52
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,119.8
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,147.5
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,45.1
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,1.7
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.27
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,8.51
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,-1.7
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,24.95
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,136.3
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
542759.0,Gelli Haidd,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,28.22
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,-5.09
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,-13.14
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,9.72
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,107.2
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,27.9
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,132.2
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.28
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-2.29
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,22.45
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,92.6
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
542759.0,Gelli Haidd,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,32.05
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,-5.15
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,-15.58
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,11.76
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,120.3
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,149.6
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.02
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.04
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.12
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,-1.67
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,-1.55
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,96.8
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
542759.0,Gelli Haidd,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,21.76
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,-5.49
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,-9.53
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,11.24
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,77.1
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,104.1
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.91
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.3
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.16
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.57
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,5.34
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,25.31
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,90.9
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
542759.0,Gelli Haidd,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.34
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,-6.31
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,-2.69
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,6.28
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.51
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.4
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.12
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
