Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,3.21
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,8.79
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,22.91
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,52.8
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
542759.0,Gelli Haidd,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.6
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,-6.23
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,-2.34
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,8.14
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,28.3
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,2.19
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,8.9
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,23.2
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
542759.0,Gelli Haidd,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.29
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,-5.81
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,-2.17
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,10.33
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,31.5
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,45.8
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.59
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,-0.92
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,9.71
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,30.21
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
542759.0,Gelli Haidd,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,13.75
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,-6.2
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,-4.59
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,14.33
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,63.1
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,-2.08
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,3.47
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,24.12
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,56.0
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
542759.0,Gelli Haidd,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.31
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.79
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,-7.58
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,-2.19
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,10.91
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.04
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.17
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,-2.67
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,7.7
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,24.11
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,61.9
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.56
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,10.78
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,-9.63
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,-3.27
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,10.01
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,48.2
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,43.7
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.13
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,-0.29
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,6.61
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,20.53
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.84
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,-5.29
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,-4.05
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,33.1
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,41.2
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.74
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.55
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,65.6
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,103.7
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,6.95
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,15.22
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,34.81
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,75.3
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
542759.0,Gelli Haidd,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.55
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,-5.46
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,-3.53
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,7.39
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,33.5
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.92
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.61
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,55.6
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.8
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,101.4
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,19.98
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,32.9
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,56.8
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
542759.0,Gelli Haidd,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.1
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-10.19
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.65
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,-8.42
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,-4.56
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,7.26
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,58.6
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,56.7
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.2
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.37
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.23
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,64.2
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.2
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,109.5
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,16.84
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,33.73
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,62.1
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
542759.0,Gelli Haidd,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.75
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,11.59
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,-7.18
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,-3.72
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,6.77
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,51.4
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,30.6
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.27
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.02
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,77.2
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.3
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.25
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,-3.06
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,19.59
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,28.03
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,74.6
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
542759.0,Gelli Haidd,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.89
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,10.5
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,-7.96
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,-3.17
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,8.01
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,32.4
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,50.1
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,49.1
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.37
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,55.1
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.9
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.7
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,-5.63
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,15.25
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,19.84
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,68.6
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.67
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,16.6
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,-7.71
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,-6.95
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,8.61
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,78.6
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,37.7
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.18
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.01
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.11
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.72
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,-5.31
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,7.25
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,20.73
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
542759.0,Gelli Haidd,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,14.25
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,-6.36
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,-5.19
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,12.39
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,67.2
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,53.8
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.7
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,-2.33
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,24.99
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,51.9
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
542759.0,Gelli Haidd,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
