Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,16.03
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,-5.32
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,-6.16
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,12.53
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,75.4
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,53.5
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.64
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.54
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,3.95
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,23.33
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,52.9
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
542759.0,Gelli Haidd,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,21.81
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,-5.26
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,-10.02
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,14.4
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,70.1
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,31.3
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,100.7
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,62.9
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.45
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.05
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.23
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.02
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,3.85
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,0.59
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,32.09
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,89.0
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
542759.0,Gelli Haidd,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.42
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,10.27
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,-6.21
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,-2.96
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,10.4
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,-0.3
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,8.29
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,20.99
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,43.8
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
542759.0,Gelli Haidd,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,19.91
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,-6.9
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,-8.9
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,8.09
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,62.8
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,91.9
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,35.5
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,0.8
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.01
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,-0.8
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,2.11
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,14.7
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,73.0
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
542759.0,Gelli Haidd,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,20.39
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,-4.94
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,-8.88
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,9.13
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,69.1
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,94.4
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,0.7
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.6
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,3.57
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,7.38
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,19.69
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,74.5
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
542759.0,Gelli Haidd,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,13.66
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,-5.1
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,-4.67
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,11.38
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,36.3
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,60.8
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,45.3
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.14
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,-0.03
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,9.17
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,27.38
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,55.8
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
542759.0,Gelli Haidd,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-6.42
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.5
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,-6.31
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,-3.93
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,17.18
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,52.7
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,72.9
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.14
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,-1.78
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,7.29
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,30.6
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
542759.0,Gelli Haidd,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-8.33
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.5
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,-7.53
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,-2.1
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,47.8
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,42.5
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,-3.96
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,3.32
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,22.15
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,51.3
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
542759.0,Gelli Haidd,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-7.5
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.37
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,-7.07
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.7
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,7.31
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,43.6
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,32.7
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.19
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,-1.97
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,5.08
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,18.84
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,45.0
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.56
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,-5.42
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,5.97
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,26.1
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,32.1
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,2.56
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,4.84
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,15.09
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
542759.0,Gelli Haidd,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.96
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,-5.16
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,-1.79
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,6.59
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,29.1
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,30.4
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,40.7
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,31.2
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.18
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,-1.25
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,5.66
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,13.66
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,43.2
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
542759.0,Gelli Haidd,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-5.73
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,11.31
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,-5.39
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,-3.31
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,16.24
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,42.3
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,33.7
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,54.2
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,71.2
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.0
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,-4.0
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,23.24
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,54.7
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
542759.0,Gelli Haidd,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,15.87
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,-4.35
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,-6.16
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,21.62
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,69.7
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,73.1
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,96.6
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
