Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.9
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,2.47
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,-2.23
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,30.29
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,90.5
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
542759.0,Gelli Haidd,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,12.12
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.34
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,-3.71
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,15.77
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,58.5
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,71.8
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,0.9
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,6.21
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,0.6
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,23.37
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,87.2
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
542759.0,Gelli Haidd,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-9.13
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.48
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,-7.02
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.57
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,15.12
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,44.4
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,50.8
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,66.8
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.8
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,-4.08
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,24.68
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,67.8
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
542759.0,Gelli Haidd,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.79
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.81
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,5.8
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,26.7
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.34
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,3.4
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.7
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-1.2
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,3.3
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,17.63
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,57.2
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.2
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
542759.0,Gelli Haidd,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,-1.95
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.88
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,6.15
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,29.5
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.41
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,64.3
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.6
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.5
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,4.02
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,23.66
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,78.5
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,13.2
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
542759.0,Gelli Haidd,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,-2.5
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.73
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,7.82
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,27.7
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,34.4
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.69
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,56.4
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.5
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-4.13
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,2.34
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,21.46
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,76.5
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,22.1
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
542759.0,Gelli Haidd,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,8.24
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,29.4
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.1
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,53.1
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.4
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-2.87
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,3.27
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,22.69
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,84.1
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
542759.0,Gelli Haidd,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.1
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.11
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,-2.18
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,1.47
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,9.36
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,37.8
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,17.9
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,42.0
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.16
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,49.0
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,38.7
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.3
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-1.72
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,4.11
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,29.94
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,119.0
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,12.8
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.83
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,-1.53
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,0.26
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,8.13
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,35.4
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.9
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,36.6
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.04
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.2
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.59
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,2.86
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,19.41
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,76.1
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,11.2
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
542759.0,Gelli Haidd,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.82
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,0.08
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,11.21
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,50.2
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,48.8
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,1.1
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.3
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.0
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-2.27
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,2.63
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,15.73
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,69.2
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,14.9
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
542759.0,Gelli Haidd,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.04
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.4
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,0.15
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,11.91
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,49.9
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,23.9
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,51.7
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.24
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,1.0
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,0.3
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,1.2
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.9
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-2.75
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,3.12
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,16.5
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,66.6
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
542759.0,Gelli Haidd,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.22
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.75
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,0.7
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,11.01
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,52.0
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,15.9
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,48.0
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,0.5
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.8
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.4
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,7.55
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,20.48
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,81.5
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,11.6
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
542759.0,Gelli Haidd,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.12
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.08
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,0.47
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,10.46
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,48.3
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,0.4
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.2
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542759.0,Gelli Haidd,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.7
